Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.85
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.03
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.78
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.07
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.39
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
114153,Sarum Close Emersons,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.77
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.24
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.56
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.24
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.0
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.02
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114153,Sarum Close Emersons,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.72
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.57
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.6
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.86
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.32
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114153,Sarum Close Emersons,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.8
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.38
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.93
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.9
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114153,Sarum Close Emersons,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.91
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.98
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.96
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.86
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114153,Sarum Close Emersons,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.24
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.11
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.01
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.08
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.82
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.11
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.16
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
114153,Sarum Close Emersons,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.05
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.06
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.62
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.67
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.66
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.61
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.54
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.05
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.78
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.7
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.45
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
114153,Sarum Close Emersons,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.26
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.32
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.64
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.73
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.45
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.74
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.94
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.07
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.29
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
114153,Sarum Close Emersons,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.03
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.69
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.26
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.2
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.78
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.18
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.18
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.57
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.25
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
114153,Sarum Close Emersons,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.04
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.59
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.57
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.86
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.98
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,11.43
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.65
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.56
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.89
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.84
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
114153,Sarum Close Emersons,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.01
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.82
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.62
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.12
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.98
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.93
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.01
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.33
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.1
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.04
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
