Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
114153,Sarum Close Emersons,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.14
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.43
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.45
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.61
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,12.23
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.86
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-6.65
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.76
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.48
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.42
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.78
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
114153,Sarum Close Emersons,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.94
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.22
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.05
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.12
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.2
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.15
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.1
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.36
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.51
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.53
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.65
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
114153,Sarum Close Emersons,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.35
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.39
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.84
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.05
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.28
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.29
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.13
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.36
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,15.64
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.28
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.96
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.99
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.44
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.17
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
114153,Sarum Close Emersons,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.05
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.63
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.43
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.87
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.76
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.02
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.59
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.11
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.97
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.41
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
114153,Sarum Close Emersons,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.69
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.99
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.21
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.4
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.59
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.47
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.08
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
114153,Sarum Close Emersons,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.19
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.23
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.63
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.56
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.14
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.26
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.77
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.75
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.76
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.46
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
114153,Sarum Close Emersons,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.18
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.9
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.43
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.51
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-19.21
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.24
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-11.72
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.48
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.17
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.44
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.55
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.53
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
114153,Sarum Close Emersons,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.93
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.69
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.08
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.08
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.98
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.16
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.99
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.98
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.23
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.09
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.16
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.45
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.49
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.61
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.25
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.07
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.15
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.96
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.91
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114153,Sarum Close Emersons,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.73
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.66
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.66
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.12
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.76
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.39
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.09
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.01
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.15
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.58
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.03
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.08
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
114153,Sarum Close Emersons,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-23.71
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.03
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.57
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.03
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.99
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.07
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.02
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.15
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
