Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.85
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.65
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
114153,Sarum Close Emersons,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.32
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.14
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.33
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.48
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.97
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.32
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.89
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.0
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.19
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.34
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.51
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
114153,Sarum Close Emersons,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.69
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.18
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.84
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.53
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.19
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.08
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.04
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.5
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.95
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.42
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.41
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.71
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.29
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
114153,Sarum Close Emersons,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.9
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.7
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.41
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.61
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.96
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.7
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.78
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.59
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.17
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.11
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.08
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
114153,Sarum Close Emersons,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.0
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.13
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.56
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.74
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.32
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.1
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.8
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.43
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.53
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.28
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.41
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
114153,Sarum Close Emersons,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.23
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.78
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.51
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.08
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.6
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.08
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.39
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.77
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
114153,Sarum Close Emersons,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.54
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.16
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.11
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.11
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.34
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.43
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
114153,Sarum Close Emersons,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.27
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.33
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.48
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.86
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.0
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.65
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.31
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.91
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
114153,Sarum Close Emersons,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.5
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.47
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.41
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.83
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.37
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.09
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.61
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.12
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.01
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
114153,Sarum Close Emersons,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.28
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.1
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.03
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.97
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.79
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.03
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.5
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114153,Sarum Close Emersons,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.38
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.63
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.36
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.8
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.7
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.54
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.67
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.3
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.06
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
