Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.41
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.24
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.28
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.99
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.66
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.13
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.29
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.57
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.52
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.27
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.31
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.92
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.11
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.9
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.9
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.03
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.32
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.18
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.24
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.01
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.13
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.1
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.17
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.82
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.66
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.24
