Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.87
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.45
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.43
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.41
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.9
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.98
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.45
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.34
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.33
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.87
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.53
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.91
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.61
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
114153,Sarum Close Emersons,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.47
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.83
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.03
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.79
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.97
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.98
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.49
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.48
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.58
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.91
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.45
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.76
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.99
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.96
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.57
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.43
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.48
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.52
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.03
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.62
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.03
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
114153,Sarum Close Emersons,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.22
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.44
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.73
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.76
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
114153,Sarum Close Emersons,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.53
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.63
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.46
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
