Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.1
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.07
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.91
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.41
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.53
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.41
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.27
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.58
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.39
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.01
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114153,Sarum Close Emersons,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.49
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.64
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.54
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.92
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.39
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114153,Sarum Close Emersons,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.6
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.27
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.12
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.41
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.19
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.91
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.27
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114153,Sarum Close Emersons,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.85
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.52
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.1
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.81
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
114153,Sarum Close Emersons,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.98
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.81
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.94
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.77
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.78
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.94
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.67
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.33
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.17
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.61
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.57
