Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.34
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.77
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.83
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.76
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.73
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.38
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.45
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.56
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.77
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.65
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.21
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.45
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.94
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.78
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.91
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.42
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.57
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.45
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.27
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.3
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.91
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.77
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.99
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.71
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.19
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.56
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.45
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.06
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.53
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.98
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.85
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.6
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.23
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.45
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.8
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.2
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.14
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.78
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.98
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
114153,Sarum Close Emersons,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.5
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.82
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.24
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.65
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.42
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.47
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.23
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
114153,Sarum Close Emersons,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.02
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.31
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.92
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.23
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.98
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.53
