Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
114153,Sarum Close Emersons,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.93
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.96
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.23
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
114153,Sarum Close Emersons,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.02
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.85
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.44
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.39
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.16
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.48
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.64
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.2
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.32
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114153,Sarum Close Emersons,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.35
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.29
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.95
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.53
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.74
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.2
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.97
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.17
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.78
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.26
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
114153,Sarum Close Emersons,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.39
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.69
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.65
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.41
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
114153,Sarum Close Emersons,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.29
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.82
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.42
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.54
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.66
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.1
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.75
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.22
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.47
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.72
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.53
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.37
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.88
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.52
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.1
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.96
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.98
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
114153,Sarum Close Emersons,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.04
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.44
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.91
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
114153,Sarum Close Emersons,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
