Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.11
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.81
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114153,Sarum Close Emersons,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.51
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.47
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.88
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.59
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.32
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
114153,Sarum Close Emersons,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.09
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.49
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.8
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.75
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.85
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.77
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.66
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.46
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.32
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114153,Sarum Close Emersons,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
114153,Sarum Close Emersons,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.42
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.17
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.52
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.78
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.03
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.04
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
