Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.16
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.43
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.17
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.45
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.43
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.66
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.64
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.73
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.77
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.03
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.47
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.42
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.48
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.12
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
