Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.69
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.86
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.21
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.46
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.35
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.95
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.49
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.67
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.55
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.67
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
