Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.52
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.59
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.75
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.7
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.83
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.86
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.31
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.58
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.02
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.35
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.76
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.35
