Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.44
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.73
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.54
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.26
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.57
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.89
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.96
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.4
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.64
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.14
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.69
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.61
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.13
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.85
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.25
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.63
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.58
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.99
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.42
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.98
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.47
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.89
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.84
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.64
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.48
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
114153,Sarum Close Emersons,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.37
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.59
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.13
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.16
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.16
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.07
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.41
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114153,Sarum Close Emersons,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.86
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.94
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.47
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.92
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.81
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
