Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.7
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.37
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.08
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.49
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.74
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.12
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.06
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.8
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.37
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.1
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.71
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.35
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.49
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.81
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.51
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.41
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
114153,Sarum Close Emersons,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.57
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.47
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.11
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.64
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.45
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.98
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114153,Sarum Close Emersons,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.43
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.0
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,17.51
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.45
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.42
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.54
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.53
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.19
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.18
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.36
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.81
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.84
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.24
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.68
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.8
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.07
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.07
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.52
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.08
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.07
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
114153,Sarum Close Emersons,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.09
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.34
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.49
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.84
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.78
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.73
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.02
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.36
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.85
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
114153,Sarum Close Emersons,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.85
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.71
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.83
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,19.18
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.1
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.04
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.54
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.02
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.84
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.32
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.89
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114153,Sarum Close Emersons,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.0
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.68
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.16
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.2
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.3
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.42
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.42
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.81
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.44
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
114153,Sarum Close Emersons,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.53
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.95
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.39
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.95
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.12
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.62
