Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.87
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.77
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.44
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
114153,Sarum Close Emersons,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.99
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,26.57
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.68
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.24
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.77
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.1
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,124.6
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.88
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.45
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.01
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.75
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.83
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.7
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
114153,Sarum Close Emersons,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.08
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.92
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.57
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.81
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.21
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,102.8
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.51
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.99
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.72
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.86
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.15
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.45
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.43
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
114153,Sarum Close Emersons,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.08
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,23.6
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.39
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.47
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,109.2
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.1
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.72
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.04
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.57
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.43
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.53
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.81
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.47
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.08
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.31
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
114153,Sarum Close Emersons,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.92
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,24.73
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.55
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.6
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.6
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,115.7
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.1
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.2
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.47
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.87
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.6
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.83
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.87
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.89
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.01
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
114153,Sarum Close Emersons,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.0
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,22.71
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.37
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.23
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.83
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.81
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.0
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.2
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.57
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.57
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.02
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.38
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.28
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.7
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.65
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
114153,Sarum Close Emersons,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.26
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,24.68
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.34
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.63
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,113.7
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.41
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.6
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.67
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.63
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-8.8
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.96
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,70.9
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.33
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.93
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.85
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
114153,Sarum Close Emersons,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.41
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,26.81
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.69
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.11
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.74
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.3
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.67
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.44
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.46
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.37
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.49
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.38
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.63
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.08
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
114153,Sarum Close Emersons,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.43
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,25.24
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.74
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.72
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.5
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.31
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.09
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.29
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.54
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.87
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.29
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.2
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.18
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.45
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
114153,Sarum Close Emersons,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.35
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,23.76
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.99
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.75
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.97
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,110.6
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.31
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.34
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.38
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.33
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.61
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
114153,Sarum Close Emersons,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.29
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.74
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.68
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.44
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.36
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.87
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.04
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.61
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.39
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.85
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.64
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.37
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
114153,Sarum Close Emersons,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.16
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.65
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.06
