Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.31
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.03
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.51
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.98
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114153,Sarum Close Emersons,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.78
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.36
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.76
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.97
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.08
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.33
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.18
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.24
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.76
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.88
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.36
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.06
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
114153,Sarum Close Emersons,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.32
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.99
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.96
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.15
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.45
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.97
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.39
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.19
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.36
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.42
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.89
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
114153,Sarum Close Emersons,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.01
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.09
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.63
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.6
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.33
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.19
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.01
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.26
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.23
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.51
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.69
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.65
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.17
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
114153,Sarum Close Emersons,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.02
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.02
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.1
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.98
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.23
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.29
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.51
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.49
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.08
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.24
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.39
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.87
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
114153,Sarum Close Emersons,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.47
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,23.33
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.27
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.3
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.1
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.22
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.94
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.61
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.46
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.31
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.74
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.04
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.72
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
114153,Sarum Close Emersons,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.99
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.83
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.57
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.8
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.42
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.21
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.31
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.1
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.91
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.59
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.72
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.29
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.38
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
114153,Sarum Close Emersons,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.02
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.92
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.17
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.49
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.07
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.44
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.4
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.99
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.49
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.73
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.32
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
114153,Sarum Close Emersons,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.37
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.57
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.19
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.26
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.85
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.07
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.49
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.12
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
114153,Sarum Close Emersons,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.88
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.98
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.73
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.23
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.9
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.83
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.73
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
114153,Sarum Close Emersons,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.75
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.31
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.5
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.98
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.86
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.88
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.86
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
