Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
114153,Sarum Close Emersons,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.32
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.94
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.52
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.77
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.26
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.49
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
114153,Sarum Close Emersons,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.33
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.79
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.93
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.3
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.79
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
114153,Sarum Close Emersons,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.08
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.04
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.26
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.73
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.37
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
114153,Sarum Close Emersons,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.77
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.67
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.2
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.06
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.21
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.74
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.89
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.49
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.6
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.65
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.0
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.07
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.63
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.99
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.01
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.75
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.37
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.16
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.04
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.99
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,12.7
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.79
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.19
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.02
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.45
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.5
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.13
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.48
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
