Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.46
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.91
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.39
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.78
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.37
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.77
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.92
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.81
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.07
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.91
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.72
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
114153,Sarum Close Emersons,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.81
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.21
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.09
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.64
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.36
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.32
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.83
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.35
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.16
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.93
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,12.1
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.85
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.96
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.27
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.21
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.43
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.87
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.84
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,12.0
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.38
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.49
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.33
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.29
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.52
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.5
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.38
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,11.9
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.93
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.51
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.5
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.94
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.46
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.04
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,11.9
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.12
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.18
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,11.8
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.79
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.16
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.83
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.78
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.46
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
