Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,11.7
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.71
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
114153,Sarum Close Emersons,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.74
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.39
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.46
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.09
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.15
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.75
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.41
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,11.6
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.24
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.99
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.72
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.96
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.72
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,11.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.06
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.68
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.32
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.91
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.02
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,11.6
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.49
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.07
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.42
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.58
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.62
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.94
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.69
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.47
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.3
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.67
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.47
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.53
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
114153,Sarum Close Emersons,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.74
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.8
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.75
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.51
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.99
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.09
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.68
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.58
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.67
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.32
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.87
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
114153,Sarum Close Emersons,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.3
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.75
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.8
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.7
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.2
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.39
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.29
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.28
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
