Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.49
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.02
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.39
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.25
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.55
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.91
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.2
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.67
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.95
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.41
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.03
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.1
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.79
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.65
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.26
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.4
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.72
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.53
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.69
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
114153,Sarum Close Emersons,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.0
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.48
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.54
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.03
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.03
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.92
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.38
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.72
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.63
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
114153,Sarum Close Emersons,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.12
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.06
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.72
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.48
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
114153,Sarum Close Emersons,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.43
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.74
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.21
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.29
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.8
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.1
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
