Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.86
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.84
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.49
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.69
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.98
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.0
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.84
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.58
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.91
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.36
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
114153,Sarum Close Emersons,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.76
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.53
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.48
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.91
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.16
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.49
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.57
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.81
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.21
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.93
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.4
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114153,Sarum Close Emersons,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.7
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.84
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.91
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.75
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.38
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.53
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.44
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114153,Sarum Close Emersons,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.31
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.34
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.16
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.57
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.4
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.37
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.11
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.91
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.96
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.32
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114153,Sarum Close Emersons,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.79
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.4
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.29
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.94
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.62
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.2
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.75
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.15
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
114153,Sarum Close Emersons,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.86
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.14
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.17
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.86
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.81
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.15
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.17
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.92
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.87
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.07
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
114153,Sarum Close Emersons,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.12
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.22
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.01
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.27
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.73
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.96
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.93
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.93
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.5
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.06
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.06
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.48
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.32
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.69
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.09
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.6
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.65
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.5
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.63
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.2
