Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.57
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.6
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.19
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.55
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.38
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.94
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.04
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.7
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.14
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.7
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.91
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.43
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.8
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.28
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.8
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.63
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.8
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.47
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.9
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.77
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.59
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.9
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.0
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.61
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.0
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.0
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.24
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.0
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
