Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,12.1
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.21
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.1
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.79
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.29
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.2
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.45
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.77
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.19
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.36
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.21
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.31
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.68
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.22
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.6
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.19
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.73
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
