Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.19
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,12.7
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.2
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.29
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.6
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.13
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.7
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.02
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.07
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.89
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.42
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.69
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.51
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.1
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.05
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.36
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.21
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.3
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,13.2
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.37
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
