Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.58
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.43
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.91
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.43
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.2
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.13
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.1
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.44
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.66
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.19
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.48
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.0
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.65
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.98
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.16
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.21
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.83
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.66
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.74
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.95
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.21
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
