Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.8
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.85
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.6
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.03
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.91
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.42
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.89
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.17
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.59
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
114153,Sarum Close Emersons,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.18
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.78
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.34
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.12
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.4
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.17
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.06
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.66
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.4
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.88
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.8
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.77
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.33
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.26
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.02
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.56
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.23
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.94
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.48
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.78
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.01
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.23
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.12
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.8
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.26
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.28
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.06
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.54
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
114153,Sarum Close Emersons,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.42
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.37
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.4
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.61
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.93
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.78
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.11
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
114153,Sarum Close Emersons,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.68
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.66
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.37
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.59
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.6
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.6
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
