Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.49
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.4
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.09
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.39
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.89
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.01
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.96
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.15
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.02
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.88
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.52
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.58
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.96
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.51
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.8
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.67
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.79
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.67
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.26
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.65
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.67
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.46
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
114153,Sarum Close Emersons,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.74
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.64
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.58
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.12
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.72
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.07
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.3
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.02
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.85
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.94
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.51
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.38
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.47
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.15
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.26
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.69
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114153,Sarum Close Emersons,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.66
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.62
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.11
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.45
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.34
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.68
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.93
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.15
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.81
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.37
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.52
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.87
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.16
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
114153,Sarum Close Emersons,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.0
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.42
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.85
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.91
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.57
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.09
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.16
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.67
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.89
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
114153,Sarum Close Emersons,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.57
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.22
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.66
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.52
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.21
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.12
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.58
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.36
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.44
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
114153,Sarum Close Emersons,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.24
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.85
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.44
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.1
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.26
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.41
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.23
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
114153,Sarum Close Emersons,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.99
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.94
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.22
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.1
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.49
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.31
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.74
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.41
