Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.22
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
114153,Sarum Close Emersons,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.2
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.57
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.98
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.17
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.62
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.76
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
114153,Sarum Close Emersons,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.76
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.81
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,15.37
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.13
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.4
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.99
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
114153,Sarum Close Emersons,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.87
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.24
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.18
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.94
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.54
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.04
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.9
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.51
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.72
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.29
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.63
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
114153,Sarum Close Emersons,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.25
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.89
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.82
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.51
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.09
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.6
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.53
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.24
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.9
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.58
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.39
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
114153,Sarum Close Emersons,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.23
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.6
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.71
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.82
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.12
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.53
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.62
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.54
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
114153,Sarum Close Emersons,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.76
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.59
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.0
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.59
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.9
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.39
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.62
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.04
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.16
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.64
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.31
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.92
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.71
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.77
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.36
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.21
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,22.46
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,93.0
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.67
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.32
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.47
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.49
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.54
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.21
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
114153,Sarum Close Emersons,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.05
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.64
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,21.65
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.21
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.16
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.99
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.51
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.18
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.32
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,22.55
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,93.3
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.9
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.39
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.83
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.09
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.8
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.9
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.93
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.25
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.62
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.55
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.78
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.88
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.97
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.43
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
114153,Sarum Close Emersons,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.94
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.59
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.57
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.51
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.0
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.49
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.21
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.99
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.26
