Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.14
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.21
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.7
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.28
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.71
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.72
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.75
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.0
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.12
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.93
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.51
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.45
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.39
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.85
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.1
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.17
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.46
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,17.75
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.21
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.31
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.22
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.78
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
114153,Sarum Close Emersons,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.12
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.2
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.44
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.1
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.2
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.43
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.18
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.65
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
114153,Sarum Close Emersons,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.72
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.13
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.2
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.3
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.16
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.25
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.54
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.45
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.42
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.41
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.56
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.29
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.33
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.4
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.81
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.01
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.28
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.9
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.38
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
114153,Sarum Close Emersons,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.26
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.06
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.43
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.07
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.4
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.28
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.96
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.82
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.62
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.46
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.19
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.38
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.64
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.05
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.1
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.06
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.57
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.74
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
114153,Sarum Close Emersons,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.0
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.91
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.35
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.6
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.38
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.41
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
114153,Sarum Close Emersons,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.68
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.54
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.71
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.02
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.76
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.23
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
114153,Sarum Close Emersons,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.13
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.2
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.51
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.86
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.29
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.41
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.06
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
114153,Sarum Close Emersons,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.65
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.75
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.18
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.41
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
