Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.87
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.67
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.41
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.99
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.79
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
114153,Sarum Close Emersons,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.87
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.16
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.04
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.57
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.63
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.31
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.79
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.52
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.95
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.78
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.81
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.57
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.57
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.14
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.38
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.21
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.3
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.55
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.39
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.84
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.93
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.34
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.13
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114153,Sarum Close Emersons,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.76
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.58
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.6
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.66
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.01
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.35
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.67
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.03
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.95
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.41
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.4
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.07
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.77
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.63
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.82
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.5
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.87
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.4
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.4
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.53
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.41
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.42
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.74
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.92
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.4
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.13
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.66
