Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.11
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.28
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.63
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.27
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.29
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.94
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.44
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.35
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.3
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
114153,Sarum Close Emersons,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.6
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.32
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.05
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.15
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.76
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.2
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.88
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.88
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.51
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.92
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.76
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.83
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.13
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.1
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
114153,Sarum Close Emersons,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.93
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.95
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.34
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.75
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.0
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.57
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.93
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.35
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.24
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.15
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
114153,Sarum Close Emersons,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.44
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.44
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.19
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.95
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.4
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.46
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.52
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.58
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.26
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.64
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.89
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.15
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
114153,Sarum Close Emersons,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.19
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.61
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.09
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.48
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.15
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.68
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.56
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.62
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.5
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.0
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.56
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.11
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.61
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.47
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.72
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.89
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.39
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.88
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.14
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.94
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.33
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.04
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
