Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
114153,Sarum Close Emersons,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.15
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.33
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.68
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.92
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.34
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.32
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.2
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.13
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
114153,Sarum Close Emersons,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.56
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.94
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.66
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.83
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.01
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.64
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.81
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.02
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.29
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.07
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.76
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.66
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.69
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.48
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.3
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.33
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.6
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
114153,Sarum Close Emersons,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.91
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.2
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.81
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.63
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.78
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.1
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.07
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.35
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.48
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.64
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.65
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
114153,Sarum Close Emersons,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.25
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.74
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.1
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.38
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.83
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.78
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.33
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.09
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.49
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.32
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.7
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.47
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.45
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.45
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.24
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.64
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.48
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
114153,Sarum Close Emersons,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.45
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.84
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.79
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.29
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.6
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.51
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.37
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
114153,Sarum Close Emersons,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.64
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.35
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.25
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.05
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.35
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.89
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.5
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.13
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.81
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.08
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.56
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.92
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.73
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.39
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.45
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.32
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.36
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.23
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.51
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.1
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.11
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.16
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.33
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
