Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.8
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.64
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.15
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.72
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.14
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.1
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.06
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.42
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.28
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.3
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.67
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.25
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.2
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114153,Sarum Close Emersons,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.29
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.57
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.21
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.33
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.06
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.6
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
114153,Sarum Close Emersons,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.1
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.52
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.98
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.17
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.55
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.69
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.99
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.65
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.03
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.96
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.92
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.47
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.05
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.73
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
114153,Sarum Close Emersons,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.97
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.22
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.16
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.99
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.85
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.96
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.48
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.99
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.22
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.71
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.73
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.8
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.53
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.45
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
114153,Sarum Close Emersons,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.17
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.81
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.52
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.19
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.57
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.17
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.05
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.69
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.96
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.76
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.3
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.78
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.49
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.84
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.07
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.32
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.11
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.99
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.73
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.75
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
114153,Sarum Close Emersons,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.63
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.63
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.56
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
