Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
114153,Sarum Close Emersons,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.62
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.21
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.81
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.99
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.23
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.16
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.96
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.4
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.7
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.92
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.97
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.79
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.81
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.57
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.5
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114153,Sarum Close Emersons,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.18
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.53
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.18
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.78
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.68
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.52
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.97
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.8
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.06
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.87
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.28
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.92
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.7
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.38
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.85
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.41
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.41
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.84
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.53
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,12.2
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.91
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.01
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.75
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.4
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.04
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
114153,Sarum Close Emersons,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.98
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.66
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.37
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.28
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.77
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.54
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.21
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
114153,Sarum Close Emersons,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.97
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.67
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.66
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.79
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.14
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.49
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.57
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114153,Sarum Close Emersons,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.48
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.03
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.41
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.2
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.4
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.08
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.9
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.57
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.46
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,12.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.19
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.04
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.94
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.59
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.8
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.86
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.28
