Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.12
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
114153,Sarum Close Emersons,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.21
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.94
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.91
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.26
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.47
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
114153,Sarum Close Emersons,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.05
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.06
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.2
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.11
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.0
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.6
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.82
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
114153,Sarum Close Emersons,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.21
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.16
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.06
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.4
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.39
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.71
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.67
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.22
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.98
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,12.4
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.32
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.9
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.88
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.68
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.39
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.81
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.63
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.36
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,12.5
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.73
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.67
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.08
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.73
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.51
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.33
