Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,12.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.29
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.71
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,12.7
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.99
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.8
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.8
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.64
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,12.8
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.5
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.29
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.29
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.02
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.38
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.39
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.9
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.11
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.48
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.37
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.02
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.15
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.93
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.5
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.44
