Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.48
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,13.0
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.24
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.07
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.02
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.7
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.04
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.29
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.58
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.0
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,13.1
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.08
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.29
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,13.2
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.85
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.45
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.59
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,13.2
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.74
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.29
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.6
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.87
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.22
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.14
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.3
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.96
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.09
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.25
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.31
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.32
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.28
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.63
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.32
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.4
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.77
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.37
