Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.97
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.05
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.98
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.37
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.5
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.32
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.64
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.72
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.33
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.6
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.46
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.08
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.31
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.01
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.7
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.75
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.98
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.71
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.8
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.8
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.02
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.64
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.36
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.09
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.88
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.58
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.93
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.19
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.84
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.33
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.14
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.9
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.04
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.08
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.38
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.94
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.47
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
114153,Sarum Close Emersons,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
