Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.48
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.23
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.36
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.7
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.34
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.59
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.88
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.69
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.74
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.5
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.63
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.54
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.17
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.8
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
114153,Sarum Close Emersons,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.68
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.17
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.22
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.94
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.62
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.32
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.9
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.35
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.04
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.88
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.21
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.24
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.21
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.38
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.32
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.86
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.8
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.13
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.59
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.71
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.82
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.18
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.92
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.61
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.89
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.53
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.79
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.52
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114153,Sarum Close Emersons,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.97
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.6
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.13
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.29
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.16
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.89
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
