Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.8
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114153,Sarum Close Emersons,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.86
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.98
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.21
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.48
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.52
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.91
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.39
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.88
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.7
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114153,Sarum Close Emersons,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.24
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.93
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.8
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.57
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.19
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.05
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.57
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.25
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.69
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.4
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.29
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.52
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.4
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.94
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.94
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.04
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.36
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.52
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.43
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.06
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.62
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.67
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.96
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.24
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.72
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.56
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.94
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.47
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.43
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.82
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.96
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.86
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.41
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.78
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.74
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.24
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.44
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.13
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.87
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.23
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.62
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.58
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.82
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.72
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
114153,Sarum Close Emersons,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.03
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.07
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.58
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.87
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.07
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.69
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.28
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.22
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.19
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.3
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.33
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.43
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
114153,Sarum Close Emersons,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.21
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.23
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.1
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.48
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.1
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.32
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.25
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.89
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.72
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.07
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.38
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.8
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.86
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.8
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.43
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.87
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
