Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.73
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
114153,Sarum Close Emersons,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.38
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.37
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.63
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.2
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.58
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.84
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.37
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.22
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.96
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.33
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
114153,Sarum Close Emersons,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-25.17
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.29
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-16.06
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.83
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,64.0
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,122.0
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.09
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.1
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.31
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.38
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.56
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.62
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
114153,Sarum Close Emersons,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.85
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.95
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.82
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.42
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.7
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.34
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.19
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.1
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.95
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.38
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.8
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
114153,Sarum Close Emersons,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.52
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.13
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.62
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.71
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.09
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.61
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.55
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.18
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.15
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.78
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.28
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.11
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
114153,Sarum Close Emersons,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.06
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.68
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.44
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.71
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.87
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.2
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.04
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.63
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.86
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.29
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.16
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.67
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.6
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.2
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
114153,Sarum Close Emersons,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.45
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.95
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.16
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.87
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.05
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.07
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.65
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.07
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.59
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.86
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.98
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
114153,Sarum Close Emersons,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.48
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.1
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.37
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.94
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.59
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.73
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.77
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.3
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.4
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.71
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.49
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
114153,Sarum Close Emersons,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.62
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.72
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.65
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.47
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.06
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.85
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.75
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.93
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.01
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.33
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
114153,Sarum Close Emersons,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.86
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.96
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.27
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.61
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.16
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.62
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.48
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.71
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.88
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.64
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.68
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
114153,Sarum Close Emersons,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.19
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.78
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.07
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.22
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.71
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.21
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.86
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.35
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.34
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
114153,Sarum Close Emersons,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.9
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.34
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.91
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.0
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.75
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.05
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.11
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.72
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.99
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.36
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
