Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.64
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.14
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
114153,Sarum Close Emersons,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.84
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.54
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.51
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.21
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.19
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.43
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.53
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.83
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.13
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.56
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
114153,Sarum Close Emersons,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.19
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.75
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.81
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.38
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.71
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.68
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.07
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.1
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.98
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.84
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
114153,Sarum Close Emersons,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.73
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.69
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.66
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.21
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.28
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.79
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.63
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.06
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.0
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.77
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.53
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.93
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
114153,Sarum Close Emersons,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.61
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.01
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.53
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.34
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.73
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.79
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.49
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.25
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.56
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,17.4
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.74
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.72
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
114153,Sarum Close Emersons,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.91
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.88
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.98
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.45
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,111.2
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.31
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.71
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,16.08
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.06
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.24
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.62
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
114153,Sarum Close Emersons,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-25.35
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.35
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-15.42
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.54
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.0
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,122.1
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.7
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.72
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.38
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.82
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.69
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.33
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.89
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.3
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.89
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.17
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.48
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
114153,Sarum Close Emersons,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-28.13
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.25
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-17.09
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.96
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.07
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,135.8
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.1
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.05
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.79
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.55
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.73
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.26
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.2
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.36
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.15
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.84
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
114153,Sarum Close Emersons,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-25.85
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.71
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-16.0
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.44
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.23
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,124.8
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,89.4
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-15.67
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.62
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.22
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.53
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.28
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.94
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.66
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.62
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.11
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
114153,Sarum Close Emersons,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-27.04
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.89
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-16.88
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.03
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,77.3
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,131.6
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-14.03
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.51
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.6
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.1
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.67
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.05
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.91
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
114153,Sarum Close Emersons,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.34
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.8
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.5
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.79
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.22
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.22
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.12
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.62
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.87
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.64
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.02
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
114153,Sarum Close Emersons,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.03
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.05
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.67
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.08
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.6
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.91
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.96
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
