Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.47
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.41
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
114153,Sarum Close Emersons,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.46
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.82
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.52
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.16
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.02
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.12
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.98
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.36
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.22
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.27
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.19
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.65
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.86
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.85
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.53
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.46
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.09
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.62
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.94
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.42
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.0
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.27
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.87
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
114153,Sarum Close Emersons,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.38
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.08
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.41
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.84
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.42
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.8
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.27
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.14
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.74
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.7
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.21
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.87
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.88
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,13.78
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.2
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.69
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.58
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.5
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.66
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.57
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.41
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.56
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.14
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.55
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.74
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,16.9
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.92
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.22
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.22
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.68
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.5
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.67
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.77
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.47
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.68
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.81
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.42
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.22
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.66
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.42
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.35
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.3
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.26
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.5
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.68
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.1
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.67
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.74
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.09
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.88
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.36
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.04
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.84
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.91
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.43
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.02
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.94
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,16.8
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114153,Sarum Close Emersons,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.74
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.97
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.7
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.93
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.69
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.5
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.29
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.88
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,16.7
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.31
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.46
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.53
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.52
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
