Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.59
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.55
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
114153,Sarum Close Emersons,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.79
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.35
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.9
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.98
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.11
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,16.6
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.5
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.16
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.22
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.33
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.44
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.17
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.91
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.34
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
114153,Sarum Close Emersons,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.01
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.24
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.64
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.52
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.89
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.94
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.68
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.76
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.9
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.76
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.64
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,16.5
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.54
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.34
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.57
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.59
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.73
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.73
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.68
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.62
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.18
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.91
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.67
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.79
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,16.4
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.91
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
114153,Sarum Close Emersons,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.82
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.78
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.7
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.36
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.63
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.88
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.74
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.19
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.18
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.6
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.01
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.55
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.67
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,16.3
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.14
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.7
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.87
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.82
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.28
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,86.5
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.21
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.8
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.2
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
114153,Sarum Close Emersons,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.5
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.94
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.03
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.33
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.71
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-12.61
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.86
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.79
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.81
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.1
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.71
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.59
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.84
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.97
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.74
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.97
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
