Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.86
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-9.88
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.64
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.6
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.97
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.92
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.67
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.67
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.19
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.94
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.03
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.12
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.55
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.8
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.95
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.64
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.57
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.75
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.02
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.23
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.0
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.28
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
114153,Sarum Close Emersons,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.06
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.97
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.33
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.64
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.32
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.96
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.79
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.41
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.46
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
114153,Sarum Close Emersons,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.04
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.65
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.73
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.46
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.41
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.88
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.75
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.84
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.99
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.84
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,15.9
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.5
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
114153,Sarum Close Emersons,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.44
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.93
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.78
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.08
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.15
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.61
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.41
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,15.8
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.65
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.46
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.33
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.81
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.89
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.09
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.6
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.4
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.49
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.0
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
114153,Sarum Close Emersons,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.46
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.05
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.52
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.47
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.56
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.13
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.92
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.85
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.79
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,15.7
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.78
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.74
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.27
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.3
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.86
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.65
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.05
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.61
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,15.6
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.82
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.49
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.06
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.42
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.02
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.17
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.46
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.08
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.1
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.8
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.52
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,15.5
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.14
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
114153,Sarum Close Emersons,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.75
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.34
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.03
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.1
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.93
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.56
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.54
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.97
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.98
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.22
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114153,Sarum Close Emersons,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
