Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.47
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.97
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.68
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.92
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,15.4
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.97
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.04
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.31
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.65
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.39
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.45
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.75
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.04
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.19
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
114153,Sarum Close Emersons,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.78
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.5
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.63
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.03
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.15
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.1
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.89
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.03
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.74
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.92
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.3
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.36
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
114153,Sarum Close Emersons,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.89
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.81
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.89
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.53
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.14
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.41
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.19
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.5
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.29
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.2
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.3
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.99
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.31
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.6
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.35
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.47
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.42
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.09
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
114153,Sarum Close Emersons,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.28
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.2
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.58
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.39
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.72
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.1
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.45
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
114153,Sarum Close Emersons,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.69
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.71
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.03
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.94
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.56
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.49
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.58
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.4
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.91
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114153,Sarum Close Emersons,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.62
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.75
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.12
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.32
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.66
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.79
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.92
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.46
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.05
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
114153,Sarum Close Emersons,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.61
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.49
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.7
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.9
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.34
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.07
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.7
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.07
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.68
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.06
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114153,Sarum Close Emersons,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.4
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.45
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.96
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.39
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.47
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.94
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.78
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.39
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.56
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
114153,Sarum Close Emersons,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.44
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.84
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.01
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.13
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.45
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
