Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.31
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.37
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
114153,Sarum Close Emersons,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.7
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.5
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.98
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.44
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.38
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.72
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.15
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.41
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.82
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.79
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
114153,Sarum Close Emersons,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.74
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.26
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.68
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.13
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.1
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.75
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.74
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.0
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.0
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.19
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.19
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.19
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.42
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
114153,Sarum Close Emersons,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.67
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.94
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.91
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.27
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.44
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
114153,Sarum Close Emersons,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.83
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.8
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.34
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.0
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.11
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.78
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.11
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
114153,Sarum Close Emersons,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.68
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.9
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.09
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.64
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.23
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.12
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.8
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
114153,Sarum Close Emersons,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.03
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.54
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.13
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.58
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.9
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.4
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.69
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.53
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.98
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
114153,Sarum Close Emersons,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.27
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.44
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.97
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.58
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.87
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
114153,Sarum Close Emersons,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.41
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.11
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.76
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.31
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.95
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.13
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.71
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.44
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.2
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.08
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.37
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.97
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.35
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.39
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.9
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
