Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.14
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.17
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.61
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.66
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.09
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.77
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.99
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.45
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.42
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.52
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.73
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.57
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.65
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.31
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.81
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.08
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.45
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
114153,Sarum Close Emersons,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.25
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.26
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.4
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.11
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.7
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.97
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.48
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.81
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.37
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.32
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.18
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.25
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.55
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.66
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.08
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.57
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.92
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.23
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.23
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.18
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.66
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.38
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.4
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.28
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.67
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.65
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.55
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.01
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
