Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.71
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.83
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.62
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.91
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.51
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.46
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.79
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.96
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.53
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.07
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.43
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.72
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.94
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.83
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.31
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.55
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.4
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.58
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114153,Sarum Close Emersons,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.53
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.85
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.0
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.33
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.74
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.03
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.49
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.4
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.71
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.11
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.1
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.74
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.47
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.07
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.59
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
