Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.6
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.86
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.68
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.7
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.61
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.97
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.2
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.02
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.78
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.01
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.13
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.81
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.96
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.62
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.95
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.5
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.23
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.75
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.46
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.93
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.56
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.65
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.87
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.7
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.94
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.66
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.7
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.14
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.36
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.93
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.34
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.74
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.64
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.17
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.0
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.02
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.25
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.87
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.1
