Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.09
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.45
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.03
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.05
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.85
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.96
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114153,Sarum Close Emersons,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.12
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.84
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.09
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.17
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
114153,Sarum Close Emersons,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.49
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.09
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.37
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.04
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.59
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.64
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.22
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.3
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.88
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.55
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.34
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.67
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.31
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.01
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114153,Sarum Close Emersons,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.32
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.66
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.79
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.47
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.76
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.12
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.8
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.93
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.17
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.37
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.57
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.45
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.86
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.4
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.93
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.33
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.49
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.92
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.87
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.78
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.91
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.56
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.71
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.8
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.25
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,14.9
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.32
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.99
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.69
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.36
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.66
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.3
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.81
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.03
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.11
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.27
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.93
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
114153,Sarum Close Emersons,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.4
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.25
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.63
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.44
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
