Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.04
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.72
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.0
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
114153,Sarum Close Emersons,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.43
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.82
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.64
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.77
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.97
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.14
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.18
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.23
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.71
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.04
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.21
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.1
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.7
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.4
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.14
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.45
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.76
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.76
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.69
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.54
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.27
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.55
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.43
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.16
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.78
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.34
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.96
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.59
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.35
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.01
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.56
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.71
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.56
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.73
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.68
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.94
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.07
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.12
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.38
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.15
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
114153,Sarum Close Emersons,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.9
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.72
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.67
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.6
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.01
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.51
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.32
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.02
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.87
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.68
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.29
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.03
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.71
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.66
