Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.5
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.16
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.5
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.56
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.89
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.85
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.58
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.14
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114153,Sarum Close Emersons,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.2
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.58
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.6
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.64
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.15
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.6
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.7
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.26
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.95
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114153,Sarum Close Emersons,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.7
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.51
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,21.1
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.7
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.51
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.65
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.46
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.28
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.52
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.28
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.66
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.63
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
114153,Sarum Close Emersons,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.45
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.5
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.8
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.89
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.88
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
114153,Sarum Close Emersons,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.44
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.56
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.65
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.12
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.61
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.68
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.62
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.33
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.49
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.38
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.56
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.5
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.57
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.66
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.45
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.3
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.78
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.55
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.09
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.33
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
114153,Sarum Close Emersons,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.39
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.67
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.65
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.39
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.58
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.65
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.96
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.9
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.13
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.69
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114153,Sarum Close Emersons,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.47
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.95
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.73
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.53
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.27
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.18
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.42
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.16
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.34
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.9
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,22.3
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.48
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.77
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.58
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.75
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.16
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.6
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.0
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.13
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.11
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.18
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.83
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.54
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.59
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.63
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
114153,Sarum Close Emersons,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.75
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.87
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.22
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.96
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,90.1
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.75
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.62
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.27
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.93
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.05
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
114153,Sarum Close Emersons,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
