Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.34
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.64
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.12
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.81
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.1
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.6
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.33
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.77
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.92
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.23
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.9
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.9
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.58
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
114153,Sarum Close Emersons,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.99
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.5
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.47
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.55
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,19.86
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.7
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.9
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.5
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.77
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.51
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.12
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.67
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.2
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.2
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
114153,Sarum Close Emersons,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.46
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.78
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.0
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.96
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.2
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.72
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.46
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.48
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.37
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.6
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.29
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
114153,Sarum Close Emersons,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.3
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.95
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.65
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.49
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.14
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.4
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.26
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.32
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.18
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.39
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.83
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.89
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.51
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.22
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
114153,Sarum Close Emersons,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.91
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.44
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.85
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.34
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.35
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.4
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.01
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.0
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.93
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.7
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.33
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.42
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.89
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.85
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.67
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.86
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,13.14
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.35
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.43
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.89
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.98
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.4
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.67
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.79
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.83
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
114153,Sarum Close Emersons,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.0
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.2
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.97
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.83
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.58
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.03
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.55
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.9
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.37
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.29
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.07
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.1
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.12
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.97
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
114153,Sarum Close Emersons,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.78
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.95
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.14
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.29
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.1
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.0
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.26
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.83
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.56
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.86
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.85
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.04
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.61
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.96
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.5
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.65
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.06
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.38
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.76
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.69
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.79
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.25
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.39
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,89.4
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.5
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.04
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.66
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.46
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.47
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-13.86
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.34
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.28
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.26
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.0
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.59
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.79
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
114153,Sarum Close Emersons,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.14
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.73
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.84
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.1
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.78
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.2
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.73
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.98
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.86
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.08
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,18.23
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.2
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,76.4
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.32
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.54
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.99
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
114153,Sarum Close Emersons,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.57
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,28.29
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.13
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-15.23
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.01
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,135.3
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.96
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.91
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.09
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.24
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.34
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.2
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.01
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.2
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.62
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.82
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.9
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.54
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.41
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
