Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.63
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.1
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
114153,Sarum Close Emersons,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.83
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.83
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.41
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.42
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.62
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.2
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.63
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.56
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.88
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.6
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.19
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.25
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.6
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.8
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.43
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.65
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.11
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
114153,Sarum Close Emersons,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.35
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.04
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.18
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.12
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.9
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.9
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.64
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.52
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.4
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.12
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.75
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,15.06
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.31
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.87
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.56
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114153,Sarum Close Emersons,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.07
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.34
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.73
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.26
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,27.79
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.0
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,115.4
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.6
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.05
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.81
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.37
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.84
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.48
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.65
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.52
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,13.04
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.6
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.6
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.05
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.15
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
114153,Sarum Close Emersons,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.37
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.59
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.03
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.24
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,21.03
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.0
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.6
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.3
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.94
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.26
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.61
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.43
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.04
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.75
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.42
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.61
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.45
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.6
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.35
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.61
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
114153,Sarum Close Emersons,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.02
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.74
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.3
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.31
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.16
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.4
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,91.7
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.62
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.36
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.75
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.13
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.37
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.81
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.86
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.22
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.5
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.46
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.96
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.89
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.48
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
114153,Sarum Close Emersons,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.57
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.79
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.5
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.86
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,83.6
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.1
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.63
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.25
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.39
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.36
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.18
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.48
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.32
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.23
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.18
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.62
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.51
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.27
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.94
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.38
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
114153,Sarum Close Emersons,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.54
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.36
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.66
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.16
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.88
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,86.3
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.9
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.75
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.6
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.25
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.23
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.4
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.88
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.77
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.56
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.66
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.7
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.9
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.5
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.4
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.73
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.46
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.78
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
114153,Sarum Close Emersons,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.72
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.97
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.71
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.7
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.57
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.5
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.57
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.66
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.43
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.07
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.4
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.36
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.0
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-12.02
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.53
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.72
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.04
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.67
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,16.84
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.3
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.31
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.16
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.82
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.77
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
114153,Sarum Close Emersons,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.24
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.95
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.06
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.98
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,70.2
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,74.9
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-16.61
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.99
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-10.08
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.53
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.84
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,80.8
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.7
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.86
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.98
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.58
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.57
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.8
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.2
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.71
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.92
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.05
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.07
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
114153,Sarum Close Emersons,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.39
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.74
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.99
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.71
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.03
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.0
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.74
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.99
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.35
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.41
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.08
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.4
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.88
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.74
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.21
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,20.27
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,84.8
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.1
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.01
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.47
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.61
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.38
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
114153,Sarum Close Emersons,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.27
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.57
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.13
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,24.16
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,63.3
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,109.7
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.14
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,10.14
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.78
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-5.77
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.73
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.42
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.02
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.76
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.14
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,23.95
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,73.8
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,99.6
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
