Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.83
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.74
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
114153,Sarum Close Emersons,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.15
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.91
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.2
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.87
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.4
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.65
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.87
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.11
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.37
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,16.38
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,16.86
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,75.8
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.0
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.17
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.77
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.15
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.81
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
114153,Sarum Close Emersons,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-18.76
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.27
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.41
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.97
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,92.8
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.1
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-10.56
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.84
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.85
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.19
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.98
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.84
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.1
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.38
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,63.6
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.9
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.31
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.97
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
114153,Sarum Close Emersons,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.5
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.86
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-15.02
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.56
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.92
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,111.9
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.1
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-13.28
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.6
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.96
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.83
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,63.9
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.7
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.22
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.74
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.12
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.16
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.5
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,62.7
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.2
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.26
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.91
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
114153,Sarum Close Emersons,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-22.34
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.88
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.97
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,110.5
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.75
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.21
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.44
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.9
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.28
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.58
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.19
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.77
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.8
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.67
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.29
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.22
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.88
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.02
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
114153,Sarum Close Emersons,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.39
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.5
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.39
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.73
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.74
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.75
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.86
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.55
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.3
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.83
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.87
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,13.06
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.45
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,12.05
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.7
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.49
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.43
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.27
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
114153,Sarum Close Emersons,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.55
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.52
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.4
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.54
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.8
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.4
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.52
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.5
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.81
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.88
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.52
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.43
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.5
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.0
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.0
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.61
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.65
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
114153,Sarum Close Emersons,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-21.03
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.43
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.19
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.75
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,106.0
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.6
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.34
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.26
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.35
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.91
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.82
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.39
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.6
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.71
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.99
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.38
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
114153,Sarum Close Emersons,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.49
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.14
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.48
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.63
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,98.6
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.92
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.36
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.31
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.23
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.32
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,14.84
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.64
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-7.38
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.62
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.5
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.72
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.49
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
114153,Sarum Close Emersons,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-23.82
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.27
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-15.85
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.31
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,118.0
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.14
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.59
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.58
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.2
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-11.1
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.21
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-7.03
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.21
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.7
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.5
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.06
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.07
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.12
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
114153,Sarum Close Emersons,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.55
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.37
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-13.7
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.24
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.04
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.0
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.7
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.74
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.01
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.86
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.51
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.01
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.71
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.86
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.51
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.6
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.3
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-20.25
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.28
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-14.25
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.1
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,103.5
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.5
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.63
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.92
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.34
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.65
