Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.4
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.39
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.4
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.82
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.14
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.54
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114153,Sarum Close Emersons,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.27
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.08
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-11.64
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.68
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.3
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.98
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.05
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.9
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.75
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.1
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.14
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.75
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.72
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
114153,Sarum Close Emersons,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.69
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.08
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.2
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.1
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.09
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.4
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.75
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.86
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.84
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.71
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.16
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.37
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.92
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.21
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.1
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.3
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.58
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
114153,Sarum Close Emersons,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.3
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.56
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.32
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.09
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.5
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.1
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.39
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.17
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.26
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.6
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.12
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.11
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.9
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.2
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.64
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.29
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
114153,Sarum Close Emersons,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.68
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.75
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.27
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.31
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.71
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.79
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.9
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.22
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.57
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.13
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.82
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
114153,Sarum Close Emersons,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.66
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.52
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.74
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.08
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.81
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.91
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.26
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.4
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.67
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.68
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.86
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.1
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.1
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.63
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
114153,Sarum Close Emersons,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.66
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.28
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.92
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.48
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.59
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.8
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.32
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.19
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.14
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.58
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.5
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.78
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.81
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
114153,Sarum Close Emersons,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-19.13
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.81
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-12.72
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.0
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.88
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.9
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.2
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.39
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.27
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.72
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.24
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.18
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.62
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.4
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.16
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.0
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.15
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.4
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
114153,Sarum Close Emersons,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.45
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.28
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.85
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.93
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.76
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.73
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.25
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.99
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.99
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.12
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.44
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.44
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.0
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.8
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.53
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.1
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
114153,Sarum Close Emersons,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.26
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.9
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.33
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.93
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.59
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.0
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.8
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.42
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.5
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.6
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.92
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
114153,Sarum Close Emersons,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.19
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.5
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.58
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.47
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.3
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.2
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.46
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.79
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.78
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.98
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.82
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.6
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
114153,Sarum Close Emersons,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.73
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.92
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.77
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.91
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.18
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
