Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.33
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.43
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.8
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.46
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
114153,Sarum Close Emersons,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.48
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.29
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.21
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.08
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.3
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.03
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.33
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.96
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.06
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.13
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.86
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.7
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.3
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.93
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
114153,Sarum Close Emersons,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.14
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.34
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.62
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.23
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.1
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.84
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.78
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.99
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.6
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.84
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.49
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
114153,Sarum Close Emersons,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.27
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.65
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.39
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.73
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.17
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.35
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.76
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.94
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.92
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
114153,Sarum Close Emersons,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.45
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.36
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.16
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.87
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.59
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.18
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.41
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.1
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.7
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.5
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.06
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
114153,Sarum Close Emersons,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.91
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.08
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.89
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.39
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-11.39
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.19
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-8.02
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.2
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.52
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.16
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.63
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.84
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.91
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.4
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.35
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.43
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.53
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
114153,Sarum Close Emersons,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.17
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.29
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.13
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,14.67
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.0
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.4
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.06
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.27
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.35
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.31
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,11.2
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.12
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.21
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.57
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.8
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.3
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.76
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
114153,Sarum Close Emersons,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.93
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.73
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.48
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.9
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.19
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.3
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.29
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.94
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.5
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.62
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.16
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.2
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.87
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.84
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.2
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
114153,Sarum Close Emersons,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.12
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.9
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.8
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.5
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.1
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.98
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.61
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.03
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.89
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.73
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.5
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.52
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.1
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.1
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
114153,Sarum Close Emersons,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.39
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.6
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.72
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.56
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.0
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.1
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.9
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.11
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.7
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.7
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.59
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.15
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.02
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.06
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.27
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.69
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.37
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.9
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.48
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.27
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.69
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.32
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.12
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.62
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.12
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.0
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.08
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
114153,Sarum Close Emersons,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.38
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.96
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.15
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.5
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.2
