Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.03
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.47
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.75
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.7
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.05
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.15
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.65
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
114153,Sarum Close Emersons,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.49
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.01
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.13
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.22
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.7
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.0
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.93
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.74
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.21
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.7
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.9
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.84
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.15
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114153,Sarum Close Emersons,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.99
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.14
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.25
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.0
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-9.23
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.9
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-7.2
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.55
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.82
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.87
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.91
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.07
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.95
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.39
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.2
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.88
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.99
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
114153,Sarum Close Emersons,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.32
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.59
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.5
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.83
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.2
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.02
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.68
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.62
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.5
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.79
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.1
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,14.47
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.3
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,62.2
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
114153,Sarum Close Emersons,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.61
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.27
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.29
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.63
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.1
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.01
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.72
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.04
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.45
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.94
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.83
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.64
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,57.7
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.8
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.05
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.31
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114153,Sarum Close Emersons,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.35
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.35
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.91
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.45
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.47
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.91
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.31
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.37
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.38
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.33
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.1
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.0
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.51
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.11
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,12.29
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.26
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.18
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
114153,Sarum Close Emersons,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.12
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.18
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.54
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.93
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.85
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.4
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,37.1
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.13
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.79
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.49
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.15
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.24
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.35
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.6
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.99
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.0
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.7
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
114153,Sarum Close Emersons,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.27
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.57
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.87
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.25
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.0
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.4
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.31
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.08
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.62
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.59
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.06
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.34
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.2
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.19
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.15
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
114153,Sarum Close Emersons,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.52
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.93
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.0
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.75
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.3
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.77
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-6.14
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.68
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.45
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.2
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.59
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.1
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.6
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.26
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.01
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
114153,Sarum Close Emersons,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.34
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.51
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.52
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.11
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.02
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.81
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.18
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.68
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.15
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.5
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
114153,Sarum Close Emersons,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.73
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.84
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.19
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.38
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.82
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.8
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.1
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.25
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.53
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.67
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.57
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.5
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114153,Sarum Close Emersons,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.65
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.36
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.23
