Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.36
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.87
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.88
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.02
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.5
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.9
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.5
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.88
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.99
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.44
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.28
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.3
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114153,Sarum Close Emersons,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.26
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.76
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.88
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.42
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.3
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.4
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.29
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.04
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.18
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.15
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.85
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.47
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.0
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.0
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.4
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
114153,Sarum Close Emersons,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.03
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.58
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-10.71
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.99
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.78
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,38.8
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.6
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.22
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.56
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.54
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.62
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.86
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.61
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.3
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
114153,Sarum Close Emersons,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.1
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.87
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.92
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.3
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.36
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.4
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.13
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.47
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.06
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.46
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.34
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.64
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.6
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.47
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114153,Sarum Close Emersons,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.84
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.97
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.14
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.17
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.5
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.2
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.6
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.26
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.33
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.21
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.9
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.61
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.9
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.3
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.34
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.44
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
114153,Sarum Close Emersons,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.13
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.45
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.25
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.36
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.43
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.4
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.73
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.72
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.82
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.01
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.84
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.0
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.34
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.76
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
114153,Sarum Close Emersons,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.17
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.07
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.8
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.47
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.9
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.3
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.32
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.75
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.26
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.4
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.47
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114153,Sarum Close Emersons,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.8
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.74
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.31
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.21
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.91
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.3
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.97
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.97
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.95
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.88
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.98
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.27
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
114153,Sarum Close Emersons,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.07
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.14
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.57
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.52
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.7
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.23
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.89
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.0
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.19
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.3
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.99
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
114153,Sarum Close Emersons,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.75
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.71
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.35
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.29
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.28
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.4
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.08
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.92
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.51
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.49
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.58
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.34
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.44
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.3
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.6
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.77
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.95
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.19
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.65
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.1
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.54
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.48
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.58
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.49
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.22
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.85
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.5
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
