Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.35
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.06
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.82
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.01
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.8
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.0
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.79
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.85
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.01
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.64
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.1
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
114153,Sarum Close Emersons,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.69
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,6.87
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.65
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.67
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.0
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.1
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.93
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.28
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.0
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.24
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.12
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.57
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.09
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.07
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.1
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.59
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
114153,Sarum Close Emersons,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.15
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.09
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.07
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.05
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.7
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.82
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.51
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.89
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.61
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.37
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.6
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
114153,Sarum Close Emersons,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.59
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.95
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.36
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.55
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.5
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.39
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.89
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.27
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.3
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.87
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.75
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.0
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
114153,Sarum Close Emersons,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.64
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.0
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.9
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.3
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.84
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.62
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.85
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.97
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.09
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.68
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.41
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.83
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.48
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.44
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.48
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.19
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.47
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.68
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.66
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
114153,Sarum Close Emersons,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.79
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.6
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.7
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.92
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.2
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.25
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.88
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.58
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.64
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.8
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114153,Sarum Close Emersons,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.18
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.86
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.23
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.0
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.65
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.97
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.96
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.94
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.89
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.0
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
114153,Sarum Close Emersons,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.02
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.15
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,7.1
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.3
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.4
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.64
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.84
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.8
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.24
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.94
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.9
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114153,Sarum Close Emersons,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.08
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.46
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.68
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.77
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.89
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.08
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.2
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.8
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.11
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.14
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.99
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.54
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.22
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.87
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.77
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.74
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,6.04
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.88
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.79
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.23
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.3
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.13
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
