Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114153,Sarum Close Emersons,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.4
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.03
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.13
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.68
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.7
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.94
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.87
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.86
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.88
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.76
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.9
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.01
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.91
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.41
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.69
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.21
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.15
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.71
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.26
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.81
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.58
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.95
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.47
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.9
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.56
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.71
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.82
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.87
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.5
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.07
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.3
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.8
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.66
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.81
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.3
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.47
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.06
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.2
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.29
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.33
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.3
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.7
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114153,Sarum Close Emersons,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.86
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.56
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.79
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.52
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.8
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.5
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.72
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.4
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.3
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114153,Sarum Close Emersons,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.03
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.3
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.62
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.14
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.25
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.74
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.82
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.6
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.32
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
114153,Sarum Close Emersons,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.44
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.5
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.25
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.03
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.49
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.97
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.3
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114153,Sarum Close Emersons,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.98
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.74
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.65
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.52
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.28
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.23
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.73
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.89
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.26
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.05
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.79
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.73
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.34
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.34
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.26
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.77
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.6
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
