Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.67
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114153,Sarum Close Emersons,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.07
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.52
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.47
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.9
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.5
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.28
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.76
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.42
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.81
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.77
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.5
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.38
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.51
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.68
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.33
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.7
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.35
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.77
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.9
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.1
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.56
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.84
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114153,Sarum Close Emersons,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.81
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.36
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.93
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,0.57
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.68
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.3
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.17
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.32
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.96
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.91
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.01
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114153,Sarum Close Emersons,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.53
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.78
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.04
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.18
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.36
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.0
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.3
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.45
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.06
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.21
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.0
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.95
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.44
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.84
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.41
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.06
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.64
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.15
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.8
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.4
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.7
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.41
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.14
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.1
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.38
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.39
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.57
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.43
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.95
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.38
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.03
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.9
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.9
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.5
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.4
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.36
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.5
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.5
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.89
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
114153,Sarum Close Emersons,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.04
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.13
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.26
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.19
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.37
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.68
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.4
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.34
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.88
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.1
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.8
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.04
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.08
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.13
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.61
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.0
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.18
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.43
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.41
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.7
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.0
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.46
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.85
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.25
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.03
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.47
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.27
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.5
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.7
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.54
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.26
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.92
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.67
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.89
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114153,Sarum Close Emersons,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.55
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.84
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.75
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.6
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.8
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.0
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.89
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.19
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.7
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.97
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.59
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114153,Sarum Close Emersons,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.8
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.62
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.47
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,0.3
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.2
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.21
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.3
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.57
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.7
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.26
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.08
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.63
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
