Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.4
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
114153,Sarum Close Emersons,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.92
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.63
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.97
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,0.51
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.78
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.7
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.8
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.13
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.66
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.9
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.69
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.21
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.1
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.71
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.9
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.34
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.37
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,0.39
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.73
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.0
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.2
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.31
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.26
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.92
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.7
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.0
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.63
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.01
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.88
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
114153,Sarum Close Emersons,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.47
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.68
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.04
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.7
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.66
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.1
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.2
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.45
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.9
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.18
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.8
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.55
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114153,Sarum Close Emersons,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.67
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.11
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.05
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.5
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.7
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.18
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.88
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.39
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.37
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.03
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.78
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.99
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.03
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,12.81
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.5
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114153,Sarum Close Emersons,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.05
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.94
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.0
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.03
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.46
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,15.7
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.6
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.99
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.88
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.49
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.8
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.5
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.6
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.83
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.98
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.86
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114153,Sarum Close Emersons,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.22
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.75
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.41
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.75
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.74
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.38
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.2
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.62
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.9
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.04
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.12
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.8
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114153,Sarum Close Emersons,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.24
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.0
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.06
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.63
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.0
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.1
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.7
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.2
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.65
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.84
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.84
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.74
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.6
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.88
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.18
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.17
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114153,Sarum Close Emersons,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.95
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,3.89
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.39
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.6
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.7
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.7
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.46
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.75
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.71
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.8
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.22
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.55
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.85
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.28
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
114153,Sarum Close Emersons,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.42
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,4.78
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.05
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.31
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.15
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.6
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.8
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.2
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.88
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.39
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.93
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.1
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.7
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.57
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.71
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.79
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.93
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.1
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.8
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.2
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
114153,Sarum Close Emersons,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.54
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,7.66
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.87
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.02
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.1
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.2
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.0
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.64
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.78
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.13
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.98
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.42
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.0
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,17.5
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.87
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114153,Sarum Close Emersons,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.11
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,5.43
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.03
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.98
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.83
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.3
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.2
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.9
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.16
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.33
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.98
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.99
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
114153,Sarum Close Emersons,2024-01-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.42
